Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,51.92
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,84.26
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,156.4
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,261.5
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,220.4
775100,Potters Close - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,356.9
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.71
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.01
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,59.83
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,39.55
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,71.6
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,252.7
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,303.0
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.57
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.48
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.19
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,68.33
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,40.79
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,71.67
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,154.3
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,288.5
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,175.0
775100,Potters Close - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,302.5
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.66
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.95
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.8
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.04
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,62.84
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,40.78
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,75.66
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,152.6
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,266.3
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,174.1
775100,Potters Close - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,319.9
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.64
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.83
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,59.56
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,46.41
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,69.67
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,251.6
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
775100,Potters Close - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,293.8
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.7
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.19
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,58.86
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,45.3
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,67.6
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,249.2
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,193.7
775100,Potters Close - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,286.3
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.21
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,56.98
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,46.75
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,62.36
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,241.2
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,199.5
775100,Potters Close - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,265.6
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.5
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.5
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,64.55
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,49.58
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,72.67
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,274.1
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
775100,Potters Close - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,307.0
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.9
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,55.48
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,49.29
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,66.22
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,234.6
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,210.1
775100,Potters Close - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,280.8
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.93
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.43
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
