Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,63.5
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,50.83
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,61.11
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,269.1
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,215.1
775100,Potters Close - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,259.2
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.06
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.3
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.0
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,69.77
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,53.5
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,67.06
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,293.3
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,227.9
775100,Potters Close - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,284.7
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.88
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.94
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,138.6
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,68.06
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,51.04
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,76.45
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,285.6
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,219.9
775100,Potters Close - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,321.8
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.49
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,143.6
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.22
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.24
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,60.81
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,60.13
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,74.69
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,252.4
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,249.4
775100,Potters Close - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,310.0
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.25
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.52
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,151.4
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,59.66
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,55.4
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,76.21
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,247.9
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,232.5
775100,Potters Close - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,316.5
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.15
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.14
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,38.3
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,51.79
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,53.81
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,75.12
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,137.3
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,216.7
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,231.2
775100,Potters Close - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,312.5
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.97
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.4
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.98
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,61.04
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,56.73
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,73.03
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,254.8
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,238.2
775100,Potters Close - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,305.7
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.06
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.75
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,62.73
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,52.13
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,71.41
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,261.6
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
775100,Potters Close - Worcester,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,298.5
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.03
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,150.6
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,51.72
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,51.12
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,80.32
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,153.3
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,217.2
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,217.0
775100,Potters Close - Worcester,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,334.7
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.22
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
