Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,51.73
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,55.57
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,74.32
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,217.3
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,231.9
775100,Potters Close - Worcester,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,310.5
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.39
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.62
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.21
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,63.79
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,49.97
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,67.16
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,119.3
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,266.3
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
775100,Potters Close - Worcester,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,280.7
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.91
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.41
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,58.63
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,41.71
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,71.59
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,245.0
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
775100,Potters Close - Worcester,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,299.1
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.33
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.8
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,54.31
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,48.94
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,66.77
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,228.0
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,206.2
775100,Potters Close - Worcester,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,279.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.71
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,49.85
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,38.54
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,76.21
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,163.0
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,210.1
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,318.4
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.31
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,47.5
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,38.1
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,71.53
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,146.2
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,200.1
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,298.9
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,45.18
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,36.71
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,63.08
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,128.9
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,264.4
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.18
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.78
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,42.74
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,44.21
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,71.86
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,141.5
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,186.1
775100,Potters Close - Worcester,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,300.0
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.16
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,49.74
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,45.64
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,66.91
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,209.1
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
775100,Potters Close - Worcester,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,279.5
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.87
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
