Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,44.02
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,51.98
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,67.0
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,185.3
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,218.2
775100,Potters Close - Worcester,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,279.3
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,46.68
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,42.93
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,63.23
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,196.3
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,181.2
775100,Potters Close - Worcester,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,264.3
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.2
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,60.77
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,60.36
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,62.73
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,254.3
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,252.0
775100,Potters Close - Worcester,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,262.9
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.3
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,61.64
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,48.65
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,59.94
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,256.8
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
775100,Potters Close - Worcester,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,251.0
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.58
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.62
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,56.42
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,40.22
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,59.0
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,108.9
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,235.3
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
775100,Potters Close - Worcester,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,246.4
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.04
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.95
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,51.89
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,45.2
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,71.35
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,134.5
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,218.0
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,190.4
775100,Potters Close - Worcester,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,297.8
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.97
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.29
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,59.28
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,49.59
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,69.29
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,247.1
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,208.2
775100,Potters Close - Worcester,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,289.3
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.38
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.56
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.34
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,58.93
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,48.83
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,65.2
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,245.0
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,204.4
775100,Potters Close - Worcester,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,272.0
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.57
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,51.02
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,50.2
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,63.66
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,213.2
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
775100,Potters Close - Worcester,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,265.7
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.87
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,52.6
