Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,44.58
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,48.74
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,59.73
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,204.2
775100,Potters Close - Worcester,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,250.7
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.64
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.59
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,41.79
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,55.82
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,67.98
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,177.9
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,235.4
775100,Potters Close - Worcester,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,286.5
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.62
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,43.92
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,46.22
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,62.85
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,187.4
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
775100,Potters Close - Worcester,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,268.3
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.11
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,43.25
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,45.0
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,57.03
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
775100,Potters Close - Worcester,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,242.3
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,45.6
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,36.69
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,63.96
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,195.8
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,159.3
775100,Potters Close - Worcester,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,272.8
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.08
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,42.77
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,39.34
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,66.38
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,184.5
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
775100,Potters Close - Worcester,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.98
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,37.06
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,42.84
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,65.15
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
775100,Potters Close - Worcester,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,277.8
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.4
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.71
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,51.48
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.31
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,54.25
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,223.4
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
775100,Potters Close - Worcester,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,231.3
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.13
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,47.54
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,36.61
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,67.0
