Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,284.4
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.55
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.7
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,51.84
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,37.65
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,62.21
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,220.8
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,263.3
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,37.48
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,35.94
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,60.89
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,163.8
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,158.1
775100,Potters Close - Worcester,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,260.7
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,33.3
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,54.06
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,55.85
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,132.0
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,232.2
775100,Potters Close - Worcester,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.32
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.22
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.63
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,44.53
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,66.95
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,49.67
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,193.0
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,285.0
775100,Potters Close - Worcester,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,214.3
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.14
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.03
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,37.99
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,52.84
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,53.86
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,227.9
775100,Potters Close - Worcester,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,230.3
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.54
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,43.25
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,35.19
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,55.73
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,186.3
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.2
775100,Potters Close - Worcester,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,236.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.48
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.85
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,33.59
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,41.41
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,57.8
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,145.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,176.4
775100,Potters Close - Worcester,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,246.0
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.37
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,133.9
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,30.14
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,30.01
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,70.39
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,183.3
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
775100,Potters Close - Worcester,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,304.5
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
