Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,30.17
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,33.18
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,49.19
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,33.86
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,39.29
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,39.31
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,39.19
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,38.96
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,40.58
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,166.8
775100,Potters Close - Worcester,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,175.4
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.91
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,34.3
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,33.72
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,39.85
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
775100,Potters Close - Worcester,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,171.8
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,32.34
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,24.69
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,40.05
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,171.2
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,31.25
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,40.15
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,171.6
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,27.84
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,28.66
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,39.55
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
775100,Potters Close - Worcester,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,23.56
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,37.99
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,28.26
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,36.47
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
