Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,28.74
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,22.61
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,36.67
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,28.75
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,39.54
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,27.55
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,22.38
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,37.61
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,26.22
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,22.67
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,41.77
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,177.9
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,27.49
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,22.75
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,38.11
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,34.29
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,22.96
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,38.65
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,165.2
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,32.03
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,23.35
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,35.84
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,27.57
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,22.69
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,35.79
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,26.86
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,21.97
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,38.5
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,163.8
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
