Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,26.99
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,36.99
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,27.06
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,38.31
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,27.11
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,22.86
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,37.23
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,158.2
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,27.41
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,23.9
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,42.28
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,26.81
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,21.19
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,45.56
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,109.5
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,193.3
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,27.07
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,21.31
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,48.47
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,205.0
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,27.99
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,22.54
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,39.79
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,121.8
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,169.8
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,28.06
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,22.74
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,39.36
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,28.2
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,23.04
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,46.41
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,196.8
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
