Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,28.65
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,22.93
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,39.12
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,167.9
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,28.62
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,23.2
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,40.03
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,29.4
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,25.32
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,39.23
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,167.3
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,31.8
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,38.69
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,30.84
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,25.03
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,39.26
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,34.21
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,30.52
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,40.9
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
775100,Potters Close - Worcester,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,174.7
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,32.08
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,33.35
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,44.61
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
775100,Potters Close - Worcester,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,35.87
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.26
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,43.39
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,35.47
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,28.81
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,41.04
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
775100,Potters Close - Worcester,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
