Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,38.06
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,28.28
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,52.36
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,223.5
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,36.99
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,35.6
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,47.5
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
775100,Potters Close - Worcester,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,201.0
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,37.01
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,33.77
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,49.18
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,158.0
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
775100,Potters Close - Worcester,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,208.4
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.93
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,36.93
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,31.75
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,54.35
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,157.7
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,229.1
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,37.94
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,32.37
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,53.5
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,40.71
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,33.56
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,54.39
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
775100,Potters Close - Worcester,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,230.5
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,46.41
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,33.66
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,57.56
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,197.5
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,244.3
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.42
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,49.4
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,38.68
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,57.92
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,129.2
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,209.8
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
775100,Potters Close - Worcester,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,246.0
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.24
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
