Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,49.83
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,35.57
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,58.36
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,212.4
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
775100,Potters Close - Worcester,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,247.5
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.08
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.55
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,55.37
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,43.79
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,57.9
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,231.0
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,182.6
775100,Potters Close - Worcester,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,242.1
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.18
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,55.42
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,36.84
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,60.94
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,143.1
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,232.4
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,155.4
775100,Potters Close - Worcester,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,255.7
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.47
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.11
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.09
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,51.65
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,46.01
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,71.52
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,145.0
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,217.1
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,193.8
775100,Potters Close - Worcester,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,299.6
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.6
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.33
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,54.43
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,40.42
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,65.05
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,142.4
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,229.2
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,169.7
775100,Potters Close - Worcester,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,273.8
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.19
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.62
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,64.18
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,40.39
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,71.46
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,162.5
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,268.4
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,301.0
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.89
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.1
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.32
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.54
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,69.3
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,72.86
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,45.13
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,75.48
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,170.3
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,305.3
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,188.9
775100,Potters Close - Worcester,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,316.6
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.58
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.77
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,138.2
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.22
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,64.24
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,42.75
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,70.19
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,161.3
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,270.2
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,180.4
775100,Potters Close - Worcester,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,295.3
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.61
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.11
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.81
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,52.5
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,44.39
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,75.57
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,158.6
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,221.7
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
775100,Potters Close - Worcester,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,317.7
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.72
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.44
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,132.7
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.69
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.76
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,71.7
