Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,56.99
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,50.15
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,82.57
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,239.8
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.5
775100,Potters Close - Worcester,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,346.9
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.35
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.59
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.65
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.65
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,56.5
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,62.16
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,77.79
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,141.5
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,238.8
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,261.9
775100,Potters Close - Worcester,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,328.8
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.48
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,39.66
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,166.4
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.13
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.7
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,63.68
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,55.76
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,93.24
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,179.5
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,237.2
775100,Potters Close - Worcester,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,391.2
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.38
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.12
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.3
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.55
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.25
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.15
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,68.2
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,50.15
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,82.83
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,164.0
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,286.7
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,212.1
775100,Potters Close - Worcester,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,347.5
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.22
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.92
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,67.26
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,57.5
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,72.57
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,132.3
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,282.2
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,242.8
775100,Potters Close - Worcester,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,306.4
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.02
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.59
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.78
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,30.16
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,70.88
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,58.18
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,83.59
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,154.9
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,296.3
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,244.9
775100,Potters Close - Worcester,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,350.8
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.51
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.19
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.35
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.03
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.46
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.1
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.3
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,77.68
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,59.67
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,80.82
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,152.0
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,323.8
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,249.7
775100,Potters Close - Worcester,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,340.5
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.54
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.73
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,144.6
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.77
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.77
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.67
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,71.71
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,62.71
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,78.63
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,132.2
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,300.0
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,262.0
775100,Potters Close - Worcester,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,329.6
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.38
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.5
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.31
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.23
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,70.86
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,53.34
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,64.01
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,141.3
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,297.9
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,224.5
775100,Potters Close - Worcester,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,270.8
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.03
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.87
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.9
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
