Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,64.09
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,51.94
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,74.43
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,138.4
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,269.0
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,218.7
775100,Potters Close - Worcester,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,313.1
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.2
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.44
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,67.14
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,56.08
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,60.84
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,128.8
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,281.7
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,237.8
775100,Potters Close - Worcester,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,257.3
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.35
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.54
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.16
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.02
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,63.1
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,60.24
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,61.85
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,265.1
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,255.9
775100,Potters Close - Worcester,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,261.7
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.81
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.34
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.81
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.87
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,66.67
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,59.21
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,62.41
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,280.2
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,248.5
775100,Potters Close - Worcester,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,263.5
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.77
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.37
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.73
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.0
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,73.22
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,62.27
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,67.28
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,306.7
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,262.0
775100,Potters Close - Worcester,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,284.0
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.02
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.91
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.81
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,68.86
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,59.52
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,66.76
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,113.6
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,289.2
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,250.2
775100,Potters Close - Worcester,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,281.4
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.27
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.48
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.97
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.27
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,61.21
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,51.49
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,66.8
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,117.1
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,258.0
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
775100,Potters Close - Worcester,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,281.9
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.48
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.07
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.82
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.73
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,66.71
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,52.94
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,66.53
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,280.7
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,224.4
775100,Potters Close - Worcester,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,280.0
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.56
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.21
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,62.79
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,53.75
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,70.54
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,119.3
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,264.5
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,226.2
775100,Potters Close - Worcester,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,298.2
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.1
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,48.17
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,89.4
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,203.6
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.97
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.18
