Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,61.91
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,62.69
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,87.92
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,262.5
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,263.9
775100,Potters Close - Worcester,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,370.3
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.91
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.55
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,49.36
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,209.9
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,59.95
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,69.19
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,88.57
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,150.0
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,253.6
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,290.8
775100,Potters Close - Worcester,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,375.0
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.05
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.09
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,53.43
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,229.8
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.35
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,61.06
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,60.42
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,98.78
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,186.7
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,257.7
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,254.5
775100,Potters Close - Worcester,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,417.0
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.58
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.36
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.83
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,154.3
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.24
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.41
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,127.5
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,60.73
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,59.17
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,87.25
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,256.9
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,250.2
775100,Potters Close - Worcester,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,368.0
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.73
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.75
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,117.2
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.96
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.31
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.39
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,78.53
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,57.85
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,70.54
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,135.3
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,330.8
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,244.2
775100,Potters Close - Worcester,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,297.8
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,110.8
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.81
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,102.5
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.34
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,80.53
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,54.19
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,68.83
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,144.9
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,339.6
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,229.4
775100,Potters Close - Worcester,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,291.2
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.89
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.98
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.3
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.39
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.67
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.41
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,70.83
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,54.08
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,72.99
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,299.5
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,229.4
775100,Potters Close - Worcester,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,308.7
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.13
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.24
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.05
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.11
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,63.66
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,57.53
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,67.57
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,116.8
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,269.7
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,246.1
775100,Potters Close - Worcester,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,285.2
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.87
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.6
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.76
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.68
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.6
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.44
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,72.74
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,52.86
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,71.01
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,129.5
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,307.0
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,225.5
775100,Potters Close - Worcester,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,300.2
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.62
