Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.41
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,117.7
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,67.12
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,50.89
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,69.25
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,121.7
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,283.1
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,215.4
775100,Potters Close - Worcester,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,292.6
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.59
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.63
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,69.18
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,49.77
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,67.53
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,291.8
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,211.2
775100,Potters Close - Worcester,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,286.1
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.53
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.29
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.48
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,161.1
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.98
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.51
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.62
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.9
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.99
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,87.5
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,61.73
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,88.95
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,369.6
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,261.0
775100,Potters Close - Worcester,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,375.1
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.83
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.75
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.7
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.07
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.01
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.76
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.6
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,73.6
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,59.18
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,80.85
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,311.8
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,253.3
775100,Potters Close - Worcester,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,342.1
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.07
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.2
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,62.85
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,40.53
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,61.55
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,131.5
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,265.3
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,176.8
775100,Potters Close - Worcester,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,259.7
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.45
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.9
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,54.07
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,39.31
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,67.34
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,229.3
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,284.3
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.86
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.42
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,52.44
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,47.8
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,64.05
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,223.8
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,202.6
775100,Potters Close - Worcester,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,272.1
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,51.4
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,51.97
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,68.13
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,218.6
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,220.0
775100,Potters Close - Worcester,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,288.8
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.42
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.69
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.76
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
