Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,55.59
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,40.28
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,78.88
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,162.2
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,235.6
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,172.3
775100,Potters Close - Worcester,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,331.8
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.94
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.95
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.57
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,59.3
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,36.45
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,70.27
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,153.7
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,250.4
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,296.1
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.9
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,135.4
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,60.29
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,27.4
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,69.51
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,178.4
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,255.9
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,293.5
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.52
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,57.51
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,34.69
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,57.83
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,130.2
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,243.0
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
775100,Potters Close - Worcester,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,243.9
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.3
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.1
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,63.01
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,36.64
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,61.09
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,142.2
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,269.2
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,258.5
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.05
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,53.88
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,30.84
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,68.05
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,163.3
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,288.9
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.56
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,49.17
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,35.15
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,73.43
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,166.0
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,209.4
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
775100,Potters Close - Worcester,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,312.3
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,45.36
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,33.49
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,56.09
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,193.5
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
775100,Potters Close - Worcester,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,237.2
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,51.44
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,30.18
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,52.45
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,219.0
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
775100,Potters Close - Worcester,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,222.7
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.52
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
