Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,55.61
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,34.66
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,57.71
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
775100,Potters Close - Worcester,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,244.5
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.83
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.38
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,58.6
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,48.03
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,62.49
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,110.7
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,248.7
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,206.6
775100,Potters Close - Worcester,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,264.3
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.75
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.12
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,61.59
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,46.52
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,65.46
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,260.3
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
775100,Potters Close - Worcester,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,277.9
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.44
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,55.42
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,40.71
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,65.06
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,235.4
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
775100,Potters Close - Worcester,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,275.7
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.5
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,52.12
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,31.88
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,66.09
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,153.3
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,221.0
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
775100,Potters Close - Worcester,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,280.1
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.43
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.92
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.28
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,60.87
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,30.42
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,72.19
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,177.8
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,258.0
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,305.6
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.07
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.92
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,65.61
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,27.31
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,61.44
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,172.9
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,278.8
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,260.8
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,61.04
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,43.84
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,52.18
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,110.8
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,257.7
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
775100,Potters Close - Worcester,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,222.0
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.43
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.15
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,72.34
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,47.98
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,59.06
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,306.2
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,204.2
775100,Potters Close - Worcester,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,251.6
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
