Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,62.97
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,38.57
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,59.13
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,143.9
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,269.5
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,165.7
775100,Potters Close - Worcester,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,251.9
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,55.42
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,42.92
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,62.11
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,121.3
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,234.9
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,183.7
775100,Potters Close - Worcester,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,264.1
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.13
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,55.38
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,47.36
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,66.93
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,235.0
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,200.8
775100,Potters Close - Worcester,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,284.6
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,53.62
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,52.18
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,51.66
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,228.3
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,220.9
775100,Potters Close - Worcester,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,220.1
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.67
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.62
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,52.59
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,45.62
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,56.13
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,224.2
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,194.4
775100,Potters Close - Worcester,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.17
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,53.64
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,39.25
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,59.09
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,251.8
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,54.06
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,39.58
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,49.85
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,230.0
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,168.8
775100,Potters Close - Worcester,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,211.9
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,47.01
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,46.95
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,54.53
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,201.1
775100,Potters Close - Worcester,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,232.2
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.92
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,49.04
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,40.21
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,49.9
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,209.4
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
775100,Potters Close - Worcester,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,212.8
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
