Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,52.71
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,42.26
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,53.46
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,223.9
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
775100,Potters Close - Worcester,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,60.78
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,45.35
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,63.65
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,113.3
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,257.3
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,192.7
775100,Potters Close - Worcester,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,270.1
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,59.43
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,43.75
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,68.85
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,252.1
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,186.0
775100,Potters Close - Worcester,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,291.8
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.94
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,46.7
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,49.97
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,69.99
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,124.3
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,198.6
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,213.2
775100,Potters Close - Worcester,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,297.5
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.06
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.2
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,51.02
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,47.62
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,68.09
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,216.4
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,202.3
775100,Potters Close - Worcester,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,288.8
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.36
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.15
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.58
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,55.02
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,46.81
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,67.25
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,232.3
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,200.0
775100,Potters Close - Worcester,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,285.7
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.09
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.27
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,37.1
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,56.24
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,46.15
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,62.84
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,240.3
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,197.3
775100,Potters Close - Worcester,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,266.8
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.82
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,64.24
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,36.44
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,57.51
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,270.8
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
775100,Potters Close - Worcester,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,243.9
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.53
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,56.8
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,50.15
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,68.42
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,240.5
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,212.7
775100,Potters Close - Worcester,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,289.5
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
