Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.09
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,51.67
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,47.25
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,61.83
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,219.8
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
775100,Potters Close - Worcester,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,265.1
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.81
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,64.4
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,53.06
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,70.43
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,272.8
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,225.6
775100,Potters Close - Worcester,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,299.6
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.3
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.85
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.02
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,58.61
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,44.86
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,73.85
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,248.8
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,192.5
775100,Potters Close - Worcester,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.82
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.89
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,54.9
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,44.94
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,69.63
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,232.8
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,192.8
775100,Potters Close - Worcester,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,295.5
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.82
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.17
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.25
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,108.1
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,54.47
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,62.31
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,70.17
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,230.7
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,268.1
775100,Potters Close - Worcester,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,297.9
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.19
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.5
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.79
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,36.3
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,45.62
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,63.75
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,71.53
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,195.2
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,271.6
775100,Potters Close - Worcester,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,303.6
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.07
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.9
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.8
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,36.2
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,47.59
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,44.7
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,74.4
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,146.5
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,202.4
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
775100,Potters Close - Worcester,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,318.5
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.89
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.85
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.12
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,59.25
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,38.87
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,72.89
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,251.2
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,308.4
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,48.75
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,44.58
