Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,67.25
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,189.6
775100,Potters Close - Worcester,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,284.5
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.13
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,41.28
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,45.43
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,65.64
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,176.4
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
775100,Potters Close - Worcester,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,278.0
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,47.03
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,37.83
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,54.89
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,199.6
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,232.9
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,50.71
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,33.97
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,60.67
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,215.6
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
775100,Potters Close - Worcester,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,256.9
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.85
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,44.95
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,30.36
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,68.85
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,157.2
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,193.5
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,294.2
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.48
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,44.59
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,42.91
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,56.62
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,102.8
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,192.2
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
775100,Potters Close - Worcester,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,242.7
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.3
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,41.19
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,56.1
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,57.1
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,239.6
775100,Potters Close - Worcester,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,244.8
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.63
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,43.27
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,48.83
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,60.48
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,186.8
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,208.5
775100,Potters Close - Worcester,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,257.6
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.86
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,37.26
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,51.23
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,51.39
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
775100,Potters Close - Worcester,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,219.7
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.03
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,35.9
