Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,36.41
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,31.74
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,58.13
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
775100,Potters Close - Worcester,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,247.8
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,40.58
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.14
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,61.18
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,140.1
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,174.6
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.6
775100,Potters Close - Worcester,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,260.9
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.4
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,35.9
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,32.96
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,29.48
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,62.38
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,138.6
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,264.8
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.43
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,36.0
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,32.21
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,29.97
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,61.03
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,136.5
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,258.8
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,36.1
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,34.52
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,33.08
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,42.82
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
775100,Potters Close - Worcester,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,182.8
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,36.2
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,34.43
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,39.07
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,40.06
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
775100,Potters Close - Worcester,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,36.3
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,29.41
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,34.18
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,42.72
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
775100,Potters Close - Worcester,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,29.23
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,39.96
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
775100,Potters Close - Worcester,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,171.3
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,36.4
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,28.71
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,24.23
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,39.48
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
