Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,36.5
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,30.83
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,25.64
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,39.63
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,169.8
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,36.6
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,30.95
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,38.4
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,164.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,36.7
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,31.09
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,23.17
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,37.72
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,36.8
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,30.12
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,20.9
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,39.06
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,36.9
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,29.07
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,20.98
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,40.82
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,125.3
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,172.9
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,37.0
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,28.33
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,21.57
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,41.67
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,37.2
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,29.56
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,21.26
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,43.07
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,37.3
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,30.97
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,22.08
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,39.45
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,37.4
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,31.64
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,35.71
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
