Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,37.5
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,30.65
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,22.3
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,37.86
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
775100,Potters Close - Worcester,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,37.6
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,30.24
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,23.47
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,34.94
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,77.4
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,37.7
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,31.73
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,22.83
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,37.05
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,37.8
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,31.67
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,21.89
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,37.45
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
775100,Potters Close - Worcester,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,37.9
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,31.24
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,21.92
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,36.49
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,38.0
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,30.37
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,22.53
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,37.94
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,38.1
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,29.02
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,44.17
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,38.2
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,33.85
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,21.98
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,44.89
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,107.7
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,38.4
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,34.07
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,46.85
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,198.9
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
