Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,38.5
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,34.57
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,22.97
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,51.93
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
775100,Potters Close - Worcester,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,219.3
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,38.6
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,35.42
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,23.57
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,45.91
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,109.4
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,196.2
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,38.7
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,36.01
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,24.34
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,39.72
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,36.06
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,23.3
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,40.48
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,98.5
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,37.29
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,24.58
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,40.46
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,36.95
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,24.88
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,40.66
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,173.8
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,36.53
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,26.48
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,41.6
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,33.06
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,28.65
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,42.84
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.26
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,35.85
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,27.69
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,54.45
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,231.0
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
