Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,36.58
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,26.07
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,49.3
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,118.7
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,211.0
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,42.04
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,29.22
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,44.36
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,99.8
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.7
775100,Potters Close - Worcester,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,41.76
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,28.24
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,43.75
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,177.6
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,185.1
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,39.18
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,36.68
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,43.64
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
775100,Potters Close - Worcester,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,185.3
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.77
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,44.2
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,36.8
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,44.88
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,46.15
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,158.5
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,189.1
775100,Potters Close - Worcester,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,195.8
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.51
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,44.4
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,37.77
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,44.26
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,45.89
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,186.1
775100,Potters Close - Worcester,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.58
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,41.17
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,44.1
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,44.69
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,176.8
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,185.5
775100,Potters Close - Worcester,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,190.3
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,40.06
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,33.13
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,47.09
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,103.4
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,172.0
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
775100,Potters Close - Worcester,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,200.5
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
