Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,43.12
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,33.2
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,50.79
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
775100,Potters Close - Worcester,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,216.0
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,43.79
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,37.1
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,55.79
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,187.2
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
775100,Potters Close - Worcester,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,236.3
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.64
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,47.95
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,36.5
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,59.4
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,124.9
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,204.7
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
775100,Potters Close - Worcester,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,251.5
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.78
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,48.23
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,41.3
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,54.26
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,109.3
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,204.8
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,174.7
775100,Potters Close - Worcester,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,229.6
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.12
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.56
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,45.2
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,51.12
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,43.31
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,50.38
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,214.2
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,181.9
775100,Potters Close - Worcester,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,211.3
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,48.95
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,39.65
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,52.02
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,206.4
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,166.9
775100,Potters Close - Worcester,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,218.9
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.13
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,57.87
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,39.72
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,56.23
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,130.0
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,242.0
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
775100,Potters Close - Worcester,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,237.1
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.42
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.57
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.63
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.4
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,51.82
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,47.13
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,58.84
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,218.6
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
775100,Potters Close - Worcester,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,248.3
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.36
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,50.42
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,55.47
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,62.27
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,115.0
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,214.2
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,232.2
775100,Potters Close - Worcester,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,263.2
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.12
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.61
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.05
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
