Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,55.18
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,58.13
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,56.61
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,232.9
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,243.8
775100,Potters Close - Worcester,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,241.4
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.57
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.1
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.92
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,55.52
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,53.95
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,55.83
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,116.9
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,234.7
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,227.3
775100,Potters Close - Worcester,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,238.0
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.45
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.29
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.95
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.22
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,61.21
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,54.44
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,77.52
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,260.2
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,230.2
775100,Potters Close - Worcester,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,328.1
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.35
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.08
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.86
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.7
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.36
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.72
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,68.7
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,53.5
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,75.27
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,140.8
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,290.4
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,318.0
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.91
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.45
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.8
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.6
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.17
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,74.02
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,58.48
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,67.65
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,140.3
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,312.7
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,249.0
775100,Potters Close - Worcester,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,288.5
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.5
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.52
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,66.45
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,54.68
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,60.7
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,283.9
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,232.1
775100,Potters Close - Worcester,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,259.5
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.81
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.6
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,157.0
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.61
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,65.31
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,47.5
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,69.19
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,145.1
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,279.8
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,203.3
775100,Potters Close - Worcester,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,296.0
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.35
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.35
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,40.61
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.7
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,171.9
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.27
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.25
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,61.04
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,51.5
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,79.14
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,144.5
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,261.4
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,219.1
775100,Potters Close - Worcester,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,335.6
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.7
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,47.7
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,117.8
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,202.5
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.3
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,59.3
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,49.71
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,90.66
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,182.0
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,254.1
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,212.0
775100,Potters Close - Worcester,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,384.4
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.74
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.9
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.54
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
