Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,49.68
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,47.95
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,80.12
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,168.7
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,213.6
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,204.7
775100,Potters Close - Worcester,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,342.1
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.48
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.99
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.9
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,52.84
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,58.02
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,64.24
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,121.3
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,225.5
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,248.2
775100,Potters Close - Worcester,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,273.8
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.36
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.71
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.8
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.69
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,51.11
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,68.57
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,64.73
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,129.1
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,218.7
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,290.3
775100,Potters Close - Worcester,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,275.8
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.34
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.57
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,53.45
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,57.07
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,73.1
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,135.8
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,243.4
775100,Potters Close - Worcester,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,311.4
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.59
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.57
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.3
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,142.7
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.85
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,45.3
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,55.6
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,61.03
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,74.75
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,237.4
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,258.7
775100,Potters Close - Worcester,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,317.5
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.2
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.09
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,35.12
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.31
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,153.4
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,45.2
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,72.05
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,51.68
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,78.26
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,144.9
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,306.0
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,219.4
775100,Potters Close - Worcester,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,332.9
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.13
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.82
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,140.1
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.52
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.12
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.96
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.4
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,71.75
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,56.41
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,92.89
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,304.3
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,240.1
775100,Potters Close - Worcester,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,393.7
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.69
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.92
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.25
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.77
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.76
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,60.88
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,50.34
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,77.21
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,142.5
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,259.3
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,215.1
775100,Potters Close - Worcester,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,329.8
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.18
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.65
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.75
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,128.6
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,145.9
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.61
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,58.73
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,57.43
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,75.3
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,250.7
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,244.6
775100,Potters Close - Worcester,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,323.9
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.54
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.5
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.77
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,150.7
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
