Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.35
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,44.9
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,61.93
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,54.82
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,62.93
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,264.3
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,234.0
775100,Potters Close - Worcester,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,269.4
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.74
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.58
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.17
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.84
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.78
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.92
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,62.09
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,61.09
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,68.19
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,264.9
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,261.3
775100,Potters Close - Worcester,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,291.3
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.81
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.95
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,165.9
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.97
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.59
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.7
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,71.12
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,63.73
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,85.77
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,303.1
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,271.4
775100,Potters Close - Worcester,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,365.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.29
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.52
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.64
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,145.8
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,139.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.28
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.94
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.6
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.3
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,75.35
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,77.49
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,72.33
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,118.6
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,320.2
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,331.5
775100,Potters Close - Worcester,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,308.3
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.09
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.75
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.74
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.6
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,136.4
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.99
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.09
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.4
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.58
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,125.6
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,44.0
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,71.37
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,94.55
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,90.42
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,143.1
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,304.0
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,404.8
775100,Potters Close - Worcester,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,386.1
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.59
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.12
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.4
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.27
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.1
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,62.76
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,67.98
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,75.85
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,116.8
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,268.3
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,290.3
775100,Potters Close - Worcester,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,326.4
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.8
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,42.22
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,183.4
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.56
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.05
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.1
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.0
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.71
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,67.93
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,63.48
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,88.53
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,289.3
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,271.4
775100,Potters Close - Worcester,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,378.2
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.42
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.9
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.96
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.0
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,56.8
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,60.93
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,75.82
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,243.3
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,260.2
775100,Potters Close - Worcester,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,323.5
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.45
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.31
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.21
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.3
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.72
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,65.06
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,69.1
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,81.45
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,123.0
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,278.0
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,293.8
775100,Potters Close - Worcester,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,347.6
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
