Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.66
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.67
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.74
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,124.6
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.52
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,63.82
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,61.9
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,73.12
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,113.3
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,272.7
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,263.1
775100,Potters Close - Worcester,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,313.0
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.04
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.05
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.08
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,128.7
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.34
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.36
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.9
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,60.48
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,55.4
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,84.64
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,148.4
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,258.4
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,236.0
775100,Potters Close - Worcester,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,361.6
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.82
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.45
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.3
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.7
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.42
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.44
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,61.78
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,62.41
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,84.0
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,263.5
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,265.2
775100,Potters Close - Worcester,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,357.6
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.89
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.34
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.2
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,63.52
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,56.63
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,91.91
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,165.7
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,269.7
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,240.8
775100,Potters Close - Worcester,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,390.8
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.37
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.85
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.17
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.8
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,59.57
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,53.92
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,86.29
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,158.6
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,254.0
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,229.5
775100,Potters Close - Worcester,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,366.7
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.44
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.23
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,123.8
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.7
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.72
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.03
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.5
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,69.23
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,63.61
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,78.19
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,294.5
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,270.0
775100,Potters Close - Worcester,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,333.9
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.98
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.86
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,54.27
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,50.89
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,65.81
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,231.3
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,216.6
775100,Potters Close - Worcester,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,280.8
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,54.82
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,45.61
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,67.82
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,127.8
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,234.4
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,195.1
775100,Potters Close - Worcester,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,288.7
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.65
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.26
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
