Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,52.92
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,38.89
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,60.82
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,126.7
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,226.9
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,169.7
775100,Potters Close - Worcester,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,260.0
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.97
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,52.41
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,34.18
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,62.87
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,139.6
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,225.6
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
775100,Potters Close - Worcester,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,268.1
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.49
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.81
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,47.49
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,36.64
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,62.38
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,126.5
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,203.6
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
775100,Potters Close - Worcester,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,266.1
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,44.74
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,38.46
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,62.44
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
775100,Potters Close - Worcester,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,267.1
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.87
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.04
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,51.67
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,42.48
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,60.1
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,222.2
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,183.5
775100,Potters Close - Worcester,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,256.2
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.67
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,54.44
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,41.1
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,63.61
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,232.4
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
775100,Potters Close - Worcester,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,272.5
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.41
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.57
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,52.94
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,40.98
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,57.76
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,226.7
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
775100,Potters Close - Worcester,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,246.3
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.85
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,48.81
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,46.17
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,63.08
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,112.2
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,209.7
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
775100,Potters Close - Worcester,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,268.5
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,47.46
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,36.76
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,51.24
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,205.1
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,218.9
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.32
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
