Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,53.05
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,38.74
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,54.7
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,107.5
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,225.7
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,232.9
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.33
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,57.7
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,58.44
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,35.07
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,51.6
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,126.0
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,248.2
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
775100,Potters Close - Worcester,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,220.1
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.94
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.89
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,52.35
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,32.81
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,58.33
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,223.2
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
775100,Potters Close - Worcester,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,248.7
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.74
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,60.01
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,28.23
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,60.14
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,158.2
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,254.9
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,255.8
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.39
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,56.78
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,32.32
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,61.18
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,145.7
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,241.5
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
775100,Potters Close - Worcester,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,260.6
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.22
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.94
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,52.94
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,36.45
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,59.54
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,127.5
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,225.5
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
775100,Potters Close - Worcester,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,253.8
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,36.58
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,154.4
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,63.29
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,33.99
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,65.67
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,155.7
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,268.9
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
775100,Potters Close - Worcester,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,279.2
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.14
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.49
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.1
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,60.96
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,29.12
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,65.75
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,166.8
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,258.7
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
775100,Potters Close - Worcester,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,279.1
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.59
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.7
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,59.59
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,31.25
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,59.67
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,149.5
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,253.4
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
775100,Potters Close - Worcester,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,254.8
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
