Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,47.21
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,31.73
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,62.67
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,144.0
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,202.2
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
775100,Potters Close - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,268.7
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,44.88
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,33.54
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,57.9
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,128.4
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,193.3
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
775100,Potters Close - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,248.3
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,52.38
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,44.75
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,49.41
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,97.3
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.8
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
775100,Potters Close - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,212.1
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.27
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.3
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.59
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.17
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,45.78
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,31.98
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,66.64
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,157.0
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,197.9
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
775100,Potters Close - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,287.1
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.48
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,52.23
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,33.6
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,60.26
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,223.1
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
775100,Potters Close - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,258.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,45.25
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,41.74
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,50.74
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.3
775100,Potters Close - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,218.2
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.75
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,50.27
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,48.95
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,58.67
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,215.8
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,211.8
775100,Potters Close - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,253.6
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,49.62
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,44.79
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,58.03
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,213.5
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,193.3
775100,Potters Close - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,248.6
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.37
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,47.51
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,45.01
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,51.22
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,203.6
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,193.1
775100,Potters Close - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,220.1
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
