Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,49.12
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,34.56
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,54.52
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,111.1
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,209.8
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.61
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.64
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.1
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,47.92
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,36.16
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,63.2
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,204.3
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.8
775100,Potters Close - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,269.5
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,50.43
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,39.39
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,64.57
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,169.2
775100,Potters Close - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,275.0
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.89
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.72
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.97
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,53.8
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,51.47
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,53.51
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,220.7
775100,Potters Close - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,228.7
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.08
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,49.78
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,48.71
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,56.85
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,212.7
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,212.8
775100,Potters Close - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,243.7
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.74
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.36
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,62.28
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,34.77
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,67.89
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,141.5
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,265.5
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
775100,Potters Close - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,289.3
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.08
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,61.04
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,30.77
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,68.18
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,156.1
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,261.5
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
775100,Potters Close - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,290.9
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.6
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,64.39
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,46.3
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,62.47
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,274.4
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,198.9
775100,Potters Close - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,266.9
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,51.08
