Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,37.63
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,64.43
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,122.5
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,219.3
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
775100,Potters Close - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,275.9
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.82
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.8
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,53.88
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,42.58
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,68.09
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,230.0
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
775100,Potters Close - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,290.7
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,43.94
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,37.16
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,62.61
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,123.0
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
775100,Potters Close - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,267.2
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.86
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,48.15
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,43.61
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,50.88
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,186.2
775100,Potters Close - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,216.2
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,45.33
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,30.08
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,54.5
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,193.1
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,232.4
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.37
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.5
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.3
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.6
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,53.34
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,37.75
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,74.28
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,148.5
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,227.9
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
775100,Potters Close - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,314.3
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.56
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.26
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.11
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,54.47
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,36.88
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,72.38
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,143.4
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,230.6
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
775100,Potters Close - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,306.5
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.95
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,54.87
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,40.85
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,70.49
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,230.7
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,173.4
775100,Potters Close - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,296.2
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.14
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,54.85
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,35.99
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,70.14
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,141.1
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,234.1
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
775100,Potters Close - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,299.7
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.49
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.8
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
