Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,54.81
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,44.42
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,53.28
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,233.3
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
775100,Potters Close - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,229.3
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.76
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,55.05
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,36.36
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,60.54
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,235.0
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,257.4
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.35
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.38
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,52.76
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,52.12
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,56.96
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,227.6
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,221.5
775100,Potters Close - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,243.5
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.58
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.58
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,44.79
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,35.14
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,66.47
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,129.5
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
775100,Potters Close - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,281.7
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.86
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,50.31
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,44.8
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,63.08
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,214.2
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,191.6
775100,Potters Close - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,269.2
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,38.8
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,50.4
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,34.96
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,43.59
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,218.1
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,187.7
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,34.31
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,34.13
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,42.5
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,182.8
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.19
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,38.9
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,36.86
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,43.56
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,50.11
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
775100,Potters Close - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,214.0
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,40.32
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,41.05
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,40.3
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
775100,Potters Close - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,173.5
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
