Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,39.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,32.63
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,35.76
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,43.41
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
775100,Potters Close - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,185.7
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,39.1
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,35.42
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,28.94
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,46.27
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
775100,Potters Close - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,196.5
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,39.2
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,35.61
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,41.8
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,178.2
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,39.3
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,31.26
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,24.89
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,43.01
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
775100,Potters Close - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,182.6
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,39.4
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,32.06
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,22.8
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,38.71
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,39.5
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,34.07
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,37.6
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
775100,Potters Close - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,160.4
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,39.6
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,32.46
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,20.96
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,37.77
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,39.7
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,29.64
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,23.29
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,39.2
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,39.8
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,29.68
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,24.13
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,44.11
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,188.4
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
