Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,30.43
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,22.77
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,39.74
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,31.45
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,24.19
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,39.13
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,30.85
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,22.54
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,38.61
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,164.9
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,30.57
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,22.77
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,37.39
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,83.8
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,29.66
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,22.39
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,36.87
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,31.01
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,23.59
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,35.2
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,81.7
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
775100,Potters Close - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,31.49
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,22.71
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,36.79
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,30.65
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,23.12
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,36.47
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,31.29
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,23.52
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,38.08
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,82.6
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
