Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,31.65
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,23.44
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,40.64
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,173.3
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,33.13
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,21.93
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,39.84
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,30.58
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,21.67
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,41.66
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,177.8
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,31.55
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,21.5
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,47.05
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,199.4
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,32.6
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,24.45
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,49.91
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,112.5
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
775100,Potters Close - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,33.78
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,25.04
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,41.58
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,95.7
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
775100,Potters Close - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,176.2
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,32.85
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,39.03
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,33.94
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,38.64
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,90.8
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,33.94
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,26.19
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,38.79
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
