Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,35.49
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,24.9
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,41.58
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,151.3
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,175.5
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,34.88
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,24.58
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,35.84
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,25.99
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,44.63
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,152.5
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,34.61
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,26.31
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,44.74
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,188.9
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,44.3
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,38.51
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,32.78
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,48.41
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
775100,Potters Close - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,204.6
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.78
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,44.5
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,43.16
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,36.66
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,48.37
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,184.3
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
775100,Potters Close - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,204.4
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,38.03
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,38.76
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,47.2
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,163.0
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
775100,Potters Close - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,39.16
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,43.48
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,46.15
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,183.4
775100,Potters Close - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,196.2
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
