Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,39.68
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,38.02
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,46.39
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,169.4
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
775100,Potters Close - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,196.9
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,38.38
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,38.75
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,56.12
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,119.7
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,164.1
775100,Potters Close - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,237.6
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.4
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,45.1
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,39.85
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,40.22
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,51.41
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,111.8
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
775100,Potters Close - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,217.5
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.14
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,45.2
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,40.63
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,39.58
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,49.11
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
775100,Potters Close - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,206.9
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,40.85
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,41.46
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,48.59
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,174.3
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
775100,Potters Close - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,45.5
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,41.66
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,43.0
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,50.93
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,107.4
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,178.6
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,181.2
775100,Potters Close - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,215.0
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.64
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,41.03
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,47.22
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,54.67
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,176.2
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,199.3
775100,Potters Close - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,231.3
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.51
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.79
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,45.7
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,47.6
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,50.18
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,55.83
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,110.7
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,203.4
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,212.0
775100,Potters Close - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,46.28
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,49.91
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,53.96
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,208.3
775100,Potters Close - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,227.1
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.23
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
