Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,41.71
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,50.92
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,56.86
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,212.3
775100,Potters Close - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,238.8
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,44.53
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,45.75
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,62.21
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,132.6
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,189.7
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,191.5
775100,Potters Close - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,261.7
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.93
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,52.13
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,44.94
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,65.24
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,136.3
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,221.0
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
775100,Potters Close - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,274.6
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.97
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.73
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.8
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,51.76
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,51.59
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,69.3
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,138.9
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,219.4
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,217.2
775100,Potters Close - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,292.1
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.66
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.65
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,53.38
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,46.67
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,64.44
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,224.9
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,195.6
775100,Potters Close - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,271.0
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.84
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.22
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,55.25
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,50.19
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,56.84
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,232.0
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,240.0
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.53
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.06
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.87
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,70.85
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,53.74
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,64.91
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,140.8
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,295.3
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,224.7
775100,Potters Close - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,273.0
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.33
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.28
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.28
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.42
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,51.28
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,51.07
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,69.43
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,138.7
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,215.7
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,213.9
775100,Potters Close - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,291.5
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.61
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.26
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.44
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.38
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.12
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,60.42
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,66.18
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,69.74
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,128.3
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,254.0
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,276.3
775100,Potters Close - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,295.5
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.21
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
