Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,60.77
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,54.67
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,68.44
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,255.9
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,229.4
775100,Potters Close - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,288.7
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.53
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.47
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.3
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.23
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.6
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,65.29
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,56.23
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,64.27
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,236.8
775100,Potters Close - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,272.2
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.46
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.43
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.24
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,60.92
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,55.94
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,62.4
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,256.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,235.9
775100,Potters Close - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,264.4
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.92
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.24
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,82.7
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,154.9
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,69.25
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,55.68
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,65.15
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,137.9
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,295.1
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,233.1
775100,Potters Close - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,275.3
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.88
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.32
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.1
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,58.17
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,62.23
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,64.3
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,116.3
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,245.5
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,260.6
775100,Potters Close - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,271.4
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.21
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.71
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.1
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.11
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,59.39
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,63.84
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,63.38
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,114.8
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,249.3
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,266.5
775100,Potters Close - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,267.3
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.4
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.94
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.86
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,115.1
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.8
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.1
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,62.74
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,73.92
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,66.51
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,127.2
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,264.0
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,308.0
775100,Potters Close - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,279.9
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.19
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.83
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.31
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.38
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.3
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.52
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.12
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,54.07
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,69.15
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,67.83
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,131.8
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,228.6
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,290.2
775100,Potters Close - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,286.4
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.09
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.9
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.1
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.9
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,54.57
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,46.28
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,73.83
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,148.7
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,231.8
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,197.9
775100,Potters Close - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,312.5
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.02
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.9
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
