Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.7
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.56
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,57.71
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,54.98
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,76.56
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,153.6
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,243.8
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,233.0
775100,Potters Close - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,329.1
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.46
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.51
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,113.0
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.83
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.29
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,71.63
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,53.88
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,68.84
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,127.5
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,301.1
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,226.3
775100,Potters Close - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,290.7
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.5
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.66
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.37
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,46.0
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,65.08
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,46.98
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,72.88
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,141.4
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,275.2
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.2
775100,Potters Close - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,307.0
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.62
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.29
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.92
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,45.9
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,54.57
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,58.42
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,76.19
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,126.5
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,231.2
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,245.3
775100,Potters Close - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,320.7
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.94
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.57
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.67
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.8
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.96
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,45.8
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,58.3
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,66.09
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,66.28
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,246.4
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,279.6
775100,Potters Close - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,279.4
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.61
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,39.93
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.94
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.1
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,165.7
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,143.4
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,45.7
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,56.64
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,69.26
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,76.07
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,238.5
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,289.3
775100,Potters Close - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,320.5
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.01
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.27
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.45
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,118.8
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.6
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,157.8
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.95
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.4
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,45.6
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,67.25
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,77.75
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,82.74
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,285.1
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,325.1
775100,Potters Close - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,347.9
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.83
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.75
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,43.53
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,183.2
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.7
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.0
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,45.4
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,63.54
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,70.89
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,86.84
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,136.6
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,268.6
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,296.4
775100,Potters Close - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,365.2
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.65
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,58.35
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.9
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,244.9
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.48
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,45.2
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,60.89
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,57.05
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,96.03
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,181.0
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,257.9
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,241.8
775100,Potters Close - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,403.8
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
