Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.53
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.48
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,49.87
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,128.9
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,209.5
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.18
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.82
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.4
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,45.0
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,69.37
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,67.06
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,87.48
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,292.3
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,281.3
775100,Potters Close - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,367.7
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.72
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.67
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.79
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,160.7
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.12
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.02
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,44.8
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,79.12
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,71.76
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,85.61
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,125.5
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,332.7
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,301.4
775100,Potters Close - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,361.4
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.59
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.61
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.07
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,44.7
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,81.54
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,59.44
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,66.55
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,133.6
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,341.5
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,251.0
775100,Potters Close - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,281.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.14
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,92.3
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,169.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.78
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,44.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,79.3
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,50.44
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,68.0
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,148.0
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,332.3
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,212.6
775100,Potters Close - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,286.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.53
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.35
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.32
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.49
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.71
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,44.4
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,66.64
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,66.71
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,69.4
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,279.9
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,280.9
775100,Potters Close - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,293.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.25
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.38
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.6
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.77
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,44.2
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,75.21
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,61.62
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,73.38
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,314.5
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,258.4
775100,Potters Close - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,307.7
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.07
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.43
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,135.5
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.53
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.5
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,44.1
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,71.49
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,70.03
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,66.11
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,109.9
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,299.6
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,293.8
775100,Potters Close - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,278.2
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.88
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.35
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.88
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.37
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,64.37
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,64.79
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,68.96
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,109.0
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,270.5
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,272.2
775100,Potters Close - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,290.5
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.62
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.06
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.57
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.28
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.25
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.75
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.58
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
