Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,66.22
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,70.86
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,77.62
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,277.2
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,296.6
775100,Potters Close - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,325.8
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.98
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.63
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.99
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.03
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.54
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.12
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,65.1
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,64.15
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,82.81
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,128.1
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,272.8
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,268.4
775100,Potters Close - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,348.1
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.34
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.16
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.36
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,142.7
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.98
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,75.6
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,67.77
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,64.9
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,103.7
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,316.3
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,282.8
775100,Potters Close - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,272.2
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.11
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.64
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.65
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.0
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,72.03
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,56.85
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,66.51
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,301.3
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,238.2
775100,Potters Close - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,279.1
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.14
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.64
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.04
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,63.67
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,44.01
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,68.87
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,267.0
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,188.1
775100,Potters Close - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,289.6
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.8
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.36
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.9
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,56.01
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,36.39
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,65.84
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,235.7
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,278.2
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.98
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.73
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.1
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.37
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,69.05
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,43.52
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,73.09
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,149.4
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,288.7
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,184.9
775100,Potters Close - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,308.5
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.75
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,54.35
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,38.35
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,59.13
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,117.3
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,229.7
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
775100,Potters Close - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,248.6
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,48.62
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,34.56
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,63.58
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,205.4
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
775100,Potters Close - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,266.8
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.19
