Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.9
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,50.42
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,39.26
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,75.73
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,160.1
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,211.7
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
775100,Potters Close - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,317.0
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.1
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,49.68
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,40.05
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,70.89
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,143.3
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,209.6
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
775100,Potters Close - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,297.4
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.58
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,97.8
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,157.2
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.36
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.64
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.09
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,55.33
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,41.52
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,85.58
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,182.9
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,232.2
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,358.6
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.99
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.66
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.63
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,62.95
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,35.72
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,79.36
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,178.1
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,263.8
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.2
775100,Potters Close - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,332.9
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.28
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.71
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.4
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.41
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.2
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,67.07
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,37.66
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,73.88
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,280.4
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
775100,Potters Close - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,310.1
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.59
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,56.83
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,38.48
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,72.58
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,147.5
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,238.6
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,163.8
775100,Potters Close - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,304.4
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.45
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.03
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,50.11
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,42.72
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,75.52
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,149.0
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,210.8
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,181.8
775100,Potters Close - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,317.5
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.02
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.29
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,55.73
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,44.18
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,56.9
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,234.2
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,191.5
775100,Potters Close - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.44
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,58.91
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,41.5
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,52.69
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,121.6
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,248.7
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,179.7
775100,Potters Close - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,222.8
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.09
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.52
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
