Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,42.0
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,68.27
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,31.92
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,53.24
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,159.5
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,286.2
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,224.7
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.75
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.29
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,151.1
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.59
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,76.8
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,67.32
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,28.43
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,77.96
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,202.1
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,283.0
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
775100,Potters Close - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,329.3
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.27
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.9
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,73.5
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.6
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.82
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.06
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,61.17
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,32.34
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,81.75
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,190.2
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,257.4
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
775100,Potters Close - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,343.9
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.28
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.25
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.92
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,63.67
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,36.41
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,71.67
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,155.8
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
775100,Potters Close - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,303.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.97
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,56.05
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,35.25
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,66.01
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,139.0
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,236.2
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
775100,Potters Close - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,278.1
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.12
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,55.06
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,34.29
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,63.14
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,142.2
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
775100,Potters Close - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,266.2
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.43
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,58.48
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,33.95
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,59.96
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,136.3
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,247.3
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
775100,Potters Close - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,253.2
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.37
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,49.98
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,31.07
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,60.43
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,134.2
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,212.0
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
775100,Potters Close - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,255.9
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.37
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,44.67
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,34.72
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,63.77
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,133.7
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,190.1
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,269.8
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.34
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.49
