Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.32
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,53.76
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,49.48
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,53.02
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,228.8
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,210.0
775100,Potters Close - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,225.1
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.51
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.91
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,75.8
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.3
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,53.59
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,62.4
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,56.52
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,108.2
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,230.7
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,262.7
775100,Potters Close - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,240.7
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.97
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.9
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,50.51
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,58.6
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,69.13
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,115.8
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,247.7
775100,Potters Close - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,293.2
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.68
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.76
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,53.8
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,55.38
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,54.27
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
775100,Potters Close - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,230.6
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.42
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.2
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,55.79
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,49.11
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,54.17
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,96.2
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,236.1
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,211.2
775100,Potters Close - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,229.9
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,41.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,58.49
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,36.07
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,56.1
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,120.5
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,248.1
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
775100,Potters Close - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,238.3
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.6
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,52.28
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,35.82
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,64.51
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,136.2
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,225.0
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,154.0
775100,Potters Close - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,274.3
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.92
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.67
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.1
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,54.52
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,36.42
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,64.13
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,234.7
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,272.7
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.91
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,50.3
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,51.99
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,38.82
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,55.89
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,102.6
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,221.9
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
775100,Potters Close - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,237.3
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
