Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.93
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.1
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,46.59
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,36.46
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,64.31
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,199.8
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
775100,Potters Close - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,272.8
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.59
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,61.6
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.95
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,92.6
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.76
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,45.1
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,33.62
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,93.91
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,245.2
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,192.6
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
775100,Potters Close - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,399.5
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.12
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.24
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,83.7
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.77
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,41.98
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,45.88
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,75.91
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,173.9
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,180.4
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,196.4
775100,Potters Close - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,326.4
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,46.47
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,49.44
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,58.2
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,198.5
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,210.2
775100,Potters Close - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,247.3
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.96
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,53.35
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,44.04
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,54.13
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,90.4
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,226.4
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,187.9
775100,Potters Close - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,229.9
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,56.54
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,44.5
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,60.06
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,102.3
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,240.5
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,189.6
775100,Potters Close - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,254.4
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.87
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.74
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,51.3
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,45.46
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,50.67
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,90.9
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,219.3
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,194.0
775100,Potters Close - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,216.0
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,46.39
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,37.75
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,49.82
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,198.4
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
775100,Potters Close - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,212.6
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
