Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,48.2
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,37.98
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,52.43
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,99.2
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
775100,Potters Close - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,224.4
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.34
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,54.34
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,47.88
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,60.66
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,231.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,207.1
775100,Potters Close - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,257.9
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.32
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,70.5
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.0
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,56.82
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,49.28
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,56.16
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,241.9
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
775100,Potters Close - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,241.5
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.01
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,77.0
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,140.1
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,66.63
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,38.36
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,56.2
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,285.4
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
775100,Potters Close - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.29
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.02
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,79.5
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.7
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.94
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,62.3
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,36.01
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,67.26
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,137.7
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,265.8
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
775100,Potters Close - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,285.7
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.57
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.55
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,44.71
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,36.75
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,68.36
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
775100,Potters Close - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,290.0
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.39
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.89
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.2
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,43.66
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,37.45
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,79.9
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,176.5
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.5
775100,Potters Close - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,339.5
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.57
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.78
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,148.1
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.12
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,48.29
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,39.9
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,87.15
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,184.6
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,205.2
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.7
775100,Potters Close - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,367.9
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,50.62
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,59.88
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,213.8
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,176.7
775100,Potters Close - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,253.1
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.16
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.2
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.25
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.45
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.89
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
