Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,52.14
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,44.18
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,70.13
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,116.2
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,220.9
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,185.8
775100,Potters Close - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,295.1
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.52
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.89
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.5
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.57
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,48.26
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,45.12
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,65.78
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,110.0
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,205.5
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
775100,Potters Close - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,279.6
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,55.0
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,48.56
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,32.21
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,59.41
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,208.6
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
775100,Potters Close - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,253.2
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.63
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,46.83
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,54.35
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,58.85
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,98.6
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,201.0
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,231.2
775100,Potters Close - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,251.7
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.74
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.9
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,40.79
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,43.34
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,65.94
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,123.7
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,175.4
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,183.8
775100,Potters Close - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,280.2
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.23
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,38.4
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,47.18
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,54.74
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,202.4
775100,Potters Close - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,232.5
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.15
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,40.94
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,34.33
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,56.73
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,105.4
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,174.7
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
775100,Potters Close - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,239.3
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.5
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,64.4
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,43.99
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,48.38
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,46.71
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,189.2
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,206.1
775100,Potters Close - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,39.9
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,34.71
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,43.69
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,56.68
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
775100,Potters Close - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,242.8
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.71
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
