Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,32.05
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,35.7
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,49.18
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,95.1
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
775100,Potters Close - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,209.7
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,40.0
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,34.97
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,36.59
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,43.33
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,85.8
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
775100,Potters Close - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,185.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,40.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,40.27
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,35.65
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,42.27
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,83.0
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,151.8
775100,Potters Close - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,40.2
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,33.3
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,34.47
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,44.18
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
775100,Potters Close - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,190.0
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,40.3
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,30.88
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,29.21
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,39.32
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,79.2
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
775100,Potters Close - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,169.9
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,29.15
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,26.86
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,42.37
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
775100,Potters Close - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,182.9
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,40.4
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,29.74
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,26.98
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,38.84
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
775100,Potters Close - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,40.5
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,31.6
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,27.28
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,37.54
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
775100,Potters Close - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,162.3
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,40.6
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,32.49
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,28.1
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,39.96
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,83.2
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
775100,Potters Close - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
