Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,40.7
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,30.8
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,26.14
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,38.52
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,40.8
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,30.01
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,24.04
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,41.14
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,89.5
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
775100,Potters Close - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,175.9
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,40.9
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,28.86
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,24.03
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,39.47
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,84.4
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
775100,Potters Close - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,41.1
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,31.43
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,23.67
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,42.47
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,94.8
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,182.3
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,41.2
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,28.9
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,23.61
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,43.04
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
775100,Potters Close - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,185.5
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,41.3
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,29.01
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,23.32
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,39.9
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,88.9
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
775100,Potters Close - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,41.4
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,30.57
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,23.48
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,39.65
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
775100,Potters Close - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,169.9
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,41.5
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,27.38
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,24.12
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,36.68
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,77.5
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,41.6
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,28.19
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,23.02
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,37.79
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,82.4
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,161.9
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
