Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,41.7
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,30.83
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,23.23
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,38.52
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
775100,Potters Close - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,164.3
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,41.8
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,30.8
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,23.67
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,39.49
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,86.4
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
775100,Potters Close - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,168.4
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,41.9
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,31.61
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,23.8
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,39.24
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,42.1
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,31.38
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,23.9
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,40.59
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,89.2
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,42.2
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,30.93
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,24.26
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,43.02
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,180.4
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,34.14
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,25.56
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,44.8
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,96.7
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
775100,Potters Close - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.18
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,40.01
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,24.52
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,43.05
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,98.9
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,168.6
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,32.4
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,25.8
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,39.53
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,87.1
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
775100,Potters Close - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,33.63
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,26.77
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,46.54
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,99.0
