Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
775100,Potters Close - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,26.97
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,42.94
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,92.7
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
775100,Potters Close - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,182.4
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,32.68
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,26.81
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,39.63
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,88.4
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
775100,Potters Close - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,167.7
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,34.7
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,25.89
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,40.77
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
775100,Potters Close - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,32.96
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,25.69
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,40.25
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
775100,Potters Close - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,32.47
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,26.9
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,39.36
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,90.2
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
775100,Potters Close - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,167.9
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,33.43
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,26.6
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,41.54
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,94.7
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
775100,Potters Close - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,38.34
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,33.6
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,43.14
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,88.7
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
775100,Potters Close - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,182.9
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,42.3
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,38.54
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,28.04
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,43.4
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,163.5
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
775100,Potters Close - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,183.5
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
