Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,40.14
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,32.4
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,44.91
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,99.6
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
775100,Potters Close - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,189.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,40.8
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,30.6
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,46.58
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,173.1
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
775100,Potters Close - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,42.03
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,32.56
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,46.59
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,101.3
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
775100,Potters Close - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,44.95
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,33.25
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,46.16
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,105.1
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
775100,Potters Close - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,194.5
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.39
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,47.95
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,39.74
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,48.89
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,203.6
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,165.8
775100,Potters Close - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,205.6
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,41.06
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,33.42
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,48.69
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,106.8
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,175.1
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
775100,Potters Close - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,50.13
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,37.88
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,56.02
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,114.4
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,212.6
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
775100,Potters Close - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,235.2
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.15
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,66.8
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,55.59
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,36.78
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,58.76
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,131.3
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,233.6
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
775100,Potters Close - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,247.5
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.62
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.83
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,66.9
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.2
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.14
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,57.08
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,41.69
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,65.24
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,240.3
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
775100,Potters Close - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,273.6
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
