Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,55.66
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,35.32
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,51.53
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,131.0
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,233.2
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
775100,Potters Close - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,216.6
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.86
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,52.89
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,45.39
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,54.33
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,114.6
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,222.3
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,190.8
775100,Potters Close - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,229.5
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.94
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.79
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,51.33
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,42.54
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,63.59
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,124.4
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,217.3
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
775100,Potters Close - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,267.9
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.6
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.27
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.43
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,53.02
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,43.2
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,61.47
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,224.8
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
775100,Potters Close - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,258.7
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.27
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,44.57
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,43.54
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,56.65
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,190.5
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
775100,Potters Close - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,240.1
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.88
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,46.08
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,44.01
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,55.44
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,112.4
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,196.6
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,185.9
775100,Potters Close - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,236.3
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.14
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,44.69
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,45.21
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,54.28
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,111.4
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,190.8
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
775100,Potters Close - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,231.8
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.15
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.82
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,49.68
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,49.16
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,58.2
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,211.9
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,207.5
775100,Potters Close - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,248.1
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.54
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.8
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,52.86
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,42.32
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,61.44
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,138.3
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,224.0
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.8
775100,Potters Close - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,264.1
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.25
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
