Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,51.92
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,42.04
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,61.39
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,220.7
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
775100,Potters Close - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,261.3
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.16
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.91
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,56.34
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,43.02
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,56.94
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,131.6
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,240.1
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
775100,Potters Close - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,242.9
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.68
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.43
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,60.9
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,51.19
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,56.97
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,122.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,257.8
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,216.3
775100,Potters Close - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,243.6
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.21
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,59.8
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,131.2
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,59.72
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,44.84
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,60.87
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,130.1
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,252.5
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,190.8
775100,Potters Close - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,260.3
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.91
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,64.3
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.05
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,57.29
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,43.35
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,64.82
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,137.2
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,242.4
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,184.5
775100,Potters Close - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,276.2
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.6
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.41
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.87
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.28
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,59.88
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,43.37
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,73.4
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,153.8
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,253.3
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
775100,Potters Close - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,311.7
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.04
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.5
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.42
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.27
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,58.14
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,42.72
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,70.65
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,146.9
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,246.1
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
775100,Potters Close - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,300.2
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.83
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.7
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.8
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,55.29
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,41.66
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,66.29
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,133.3
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,235.2
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,177.2
775100,Potters Close - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,281.0
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.63
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.22
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.1
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.6
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.4
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.03
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,60.09
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,44.07
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,70.0
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,139.2
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,254.7
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,187.1
775100,Potters Close - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,297.4
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.35
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.16
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.38
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.1
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
