Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,65.78
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,50.36
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,69.09
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,124.2
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,278.0
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,213.0
775100,Potters Close - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,292.7
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.93
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.5
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.12
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.4
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,43.9
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,62.16
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,48.05
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,78.87
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,146.4
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,263.3
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
775100,Potters Close - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,335.9
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.22
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.23
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,53.8
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.0
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.7
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.93
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,59.3
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,65.6
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,52.51
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,76.15
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,130.4
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,278.8
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,223.1
775100,Potters Close - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,323.0
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.11
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.93
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.3
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.5
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.72
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.06
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.1
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,43.8
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,67.36
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,44.83
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,76.69
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,147.4
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,284.6
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
775100,Potters Close - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,324.8
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.38
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.39
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.94
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.4
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.3
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.16
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.85
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,67.0
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.03
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,43.7
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,65.26
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,49.49
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,70.56
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,276.3
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
775100,Potters Close - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,300.2
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.96
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.66
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.5
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.84
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,119.9
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,169.5
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,43.6
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,79.24
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,50.18
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,67.01
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,149.6
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,336.2
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,212.5
775100,Potters Close - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,285.1
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.4
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.07
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.95
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,121.5
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.3
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.34
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,71.12
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,64.65
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,69.49
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,111.5
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,300.4
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,273.1
775100,Potters Close - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,296.5
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.22
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.86
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.03
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,156.9
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.8
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.65
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,69.7
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,58.07
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,65.76
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,117.5
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,295.1
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,246.5
775100,Potters Close - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,280.9
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.01
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.35
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.31
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.5
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.53
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,58.4
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,65.78
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,52.15
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,68.97
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,120.1
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,279.3
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,221.2
