Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,294.3
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.51
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.45
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.67
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.2
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.0
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.64
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.46
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,59.9
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,43.5
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,56.15
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,47.92
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,78.61
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,153.0
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,239.2
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,204.2
775100,Potters Close - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,334.8
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.6
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.55
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.15
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.8
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.37
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.79
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.46
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,55.25
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,55.88
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,82.04
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,148.0
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.5
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,237.8
775100,Potters Close - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,347.6
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.44
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.45
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,129.6
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.69
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.99
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,43.4
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,51.28
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,49.8
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,77.51
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,143.8
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,218.9
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,211.7
775100,Potters Close - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,329.2
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.85
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.38
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,62.2
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,131.1
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.46
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,58.85
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,45.7
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,70.3
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,133.9
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,250.1
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,194.5
775100,Potters Close - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,299.4
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.91
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.27
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.22
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,62.5
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.2
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,62.3
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,43.3
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,66.87
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,58.66
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,67.12
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,114.5
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,284.7
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,248.4
775100,Potters Close - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,285.4
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.94
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.4
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.66
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.9
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.8
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.02
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.04
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,53.2
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.86
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,60.0
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,43.2
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,63.02
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,58.87
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,68.66
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,111.0
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,266.8
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,250.2
775100,Potters Close - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,292.1
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.71
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.28
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,67.3
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,151.4
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.34
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.35
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.85
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,43.1
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,60.23
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,50.21
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,84.69
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,157.9
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,255.8
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,213.2
775100,Potters Close - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,360.4
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.8
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.34
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,58.8
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.7
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,139.9
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.04
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.81
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.8
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,43.0
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,59.47
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,53.35
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,78.33
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,146.0
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,253.4
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,226.3
775100,Potters Close - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,335.4
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.66
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.49
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.09
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,121.9
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.16
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.4
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,42.9
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
