Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,61.03
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,57.88
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,85.51
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,146.8
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,258.4
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,244.2
775100,Potters Close - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,364.0
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.06
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.1
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.31
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.27
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.3
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.78
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,42.8
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,56.02
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,58.46
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,73.08
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,114.0
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,238.0
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,246.0
775100,Potters Close - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,309.6
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.61
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.3
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.8
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.18
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.1
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,42.7
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,56.61
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,60.49
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,73.06
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,116.1
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,240.9
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,254.7
775100,Potters Close - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,308.9
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.91
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.68
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.73
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.0
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.48
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.82
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,42.6
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,55.63
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,47.59
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,81.06
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,151.0
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,236.1
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
775100,Potters Close - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,341.3
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.56
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.08
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,39.17
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,91.3
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,167.8
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.02
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.27
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,56.14
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,47.01
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,85.4
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,173.0
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,237.8
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
775100,Potters Close - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,360.7
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.62
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.79
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.52
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.18
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.91
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.28
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.3
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,42.5
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,58.72
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,48.11
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,70.97
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,127.6
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,248.2
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.3
775100,Potters Close - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,299.2
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.65
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.33
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.8
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.92
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.33
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,50.2
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,59.09
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,43.14
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,69.2
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,131.4
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,248.9
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
775100,Potters Close - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,291.5
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.45
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.08
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.21
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.6
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.6
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,54.38
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,55.46
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,65.32
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,107.3
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,229.4
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,233.5
775100,Potters Close - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,275.1
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.25
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.78
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,42.4
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,52.73
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,40.11
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,65.93
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,130.5
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,222.5
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.8
775100,Potters Close - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,277.8
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.84
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.51
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.52
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.66
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.98
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.62
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775100,Potters Close - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
